Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
