Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
