Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
