Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
