Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
