Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
