Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
