Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
