Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
