Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
