Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
