Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
