Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,20.0
