Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
