Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
