Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
