Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
