Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
