Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
