Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,210.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
