Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
