Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
