Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
