Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
