Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
