Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
