Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
