Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
