Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
