Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
