Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
