Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
