Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
