Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
