Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
