Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
