Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,18.8
