Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
