Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
