Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
