Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
