Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
