Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
