Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
