Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
