Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
