Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
