Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
