Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
