Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
