Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
