Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
