Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
