Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
