Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
