Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
