Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
