Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
