Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
