Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
