Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
