Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
