Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
