Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
